Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-02-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
