Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.04
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.01
