Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
774937,Belfry Road - Droitwich,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.45
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.41
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
774937,Belfry Road - Droitwich,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.32
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
774937,Belfry Road - Droitwich,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.92
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.83
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
774937,Belfry Road - Droitwich,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.48
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
774937,Belfry Road - Droitwich,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.07
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.59
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.37
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.81
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.54
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
774937,Belfry Road - Droitwich,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.31
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.22
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
774937,Belfry Road - Droitwich,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.03
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.83
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
774937,Belfry Road - Droitwich,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.78
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.39
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.69
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
774937,Belfry Road - Droitwich,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.91
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.18
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.71
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
774937,Belfry Road - Droitwich,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.82
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.8
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
774937,Belfry Road - Droitwich,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.98
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
