Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.72
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.31
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
774937,Belfry Road - Droitwich,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.45
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.33
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
774937,Belfry Road - Droitwich,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.72
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
774937,Belfry Road - Droitwich,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.74
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.09
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.52
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
774937,Belfry Road - Droitwich,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.9
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.39
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.72
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.06
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.04
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
774937,Belfry Road - Droitwich,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.74
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.62
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.75
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.47
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.48
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
774937,Belfry Road - Droitwich,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.6
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.49
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.44
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
774937,Belfry Road - Droitwich,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.83
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.1
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.68
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.71
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
774937,Belfry Road - Droitwich,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.98
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.52
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.04
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.42
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.3
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
774937,Belfry Road - Droitwich,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.56
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.04
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.3
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
