Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.58
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.37
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.4
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
774937,Belfry Road - Droitwich,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.06
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.93
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.31
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.17
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.01
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
774937,Belfry Road - Droitwich,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.3
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.2
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.38
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.31
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.44
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.84
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
774937,Belfry Road - Droitwich,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.47
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.6
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.83
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.52
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.55
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
774937,Belfry Road - Droitwich,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.99
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.54
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.15
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.13
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
774937,Belfry Road - Droitwich,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.95
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.05
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.41
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,215.9
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.12
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.69
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.79
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
774937,Belfry Road - Droitwich,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.88
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.09
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.8
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.98
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.13
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.85
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
774937,Belfry Road - Droitwich,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.03
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.42
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.53
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
774937,Belfry Road - Droitwich,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.88
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.39
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.27
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
774937,Belfry Road - Droitwich,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.72
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.54
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.38
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.18
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
774937,Belfry Road - Droitwich,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.8
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.11
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.91
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
774937,Belfry Road - Droitwich,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.97
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.77
