Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.03
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.69
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.42
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
774937,Belfry Road - Droitwich,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.79
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
774937,Belfry Road - Droitwich,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.38
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
774937,Belfry Road - Droitwich,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.23
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.5
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
774937,Belfry Road - Droitwich,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.75
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
774937,Belfry Road - Droitwich,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.71
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
774937,Belfry Road - Droitwich,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.95
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.16
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.05
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
774937,Belfry Road - Droitwich,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
