Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.85
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
