Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.94
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
