Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
