Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
774937,Belfry Road - Droitwich,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.7
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
