Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.99
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
774937,Belfry Road - Droitwich,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
