Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
