Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
