Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
