Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
