Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.65
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.77
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.38
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.49
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.72
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.28
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.8
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.67
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.72
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.08
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.98
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.23
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
774937,Belfry Road - Droitwich,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.45
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.11
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.3
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.75
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
774937,Belfry Road - Droitwich,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.3
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.91
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.14
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
774937,Belfry Road - Droitwich,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.2
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.53
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.51
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.55
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.98
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.3
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.0
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.07
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.67
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
774937,Belfry Road - Droitwich,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.44
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.56
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.05
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.8
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.85
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.78
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
774937,Belfry Road - Droitwich,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.61
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.64
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
