Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.92
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.13
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.28
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
774937,Belfry Road - Droitwich,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.51
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.94
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.3
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
774937,Belfry Road - Droitwich,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.84
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.75
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.3
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.71
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
774937,Belfry Road - Droitwich,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.04
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.62
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.75
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.77
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.47
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.71
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
774937,Belfry Road - Droitwich,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.35
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.71
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.89
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.89
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
774937,Belfry Road - Droitwich,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.47
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.18
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.81
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.75
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.33
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.38
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.51
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
774937,Belfry Road - Droitwich,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.22
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.58
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.01
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.33
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.15
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
774937,Belfry Road - Droitwich,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.83
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.22
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.66
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.87
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.15
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.94
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
774937,Belfry Road - Droitwich,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.08
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.56
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.51
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.71
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.91
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.28
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
774937,Belfry Road - Droitwich,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.32
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.46
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.52
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.08
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.76
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
774937,Belfry Road - Droitwich,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.42
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
774937,Belfry Road - Droitwich,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
