Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.85
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.03
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
774937,Belfry Road - Droitwich,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
774937,Belfry Road - Droitwich,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.87
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
