Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
774937,Belfry Road - Droitwich,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
774937,Belfry Road - Droitwich,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
774937,Belfry Road - Droitwich,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
