Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
774937,Belfry Road - Droitwich,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
