Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
774937,Belfry Road - Droitwich,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
