Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
