Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
