Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
774937,Belfry Road - Droitwich,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.56
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.77
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
