Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
774937,Belfry Road - Droitwich,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.23
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
774937,Belfry Road - Droitwich,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.55
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.04
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.68
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.68
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.61
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.71
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.15
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.92
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.95
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.25
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
774937,Belfry Road - Droitwich,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.91
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.11
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.82
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.92
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.91
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.68
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
774937,Belfry Road - Droitwich,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
