Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.77
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.55
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.78
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.92
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.11
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.62
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
774937,Belfry Road - Droitwich,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.43
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.83
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.15
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.54
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
774937,Belfry Road - Droitwich,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.06
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.84
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.49
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.59
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.95
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
774937,Belfry Road - Droitwich,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.43
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.32
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
774937,Belfry Road - Droitwich,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.12
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.9
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.01
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.97
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
774937,Belfry Road - Droitwich,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.36
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.71
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.83
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.71
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.2
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
774937,Belfry Road - Droitwich,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.14
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.47
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.85
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.28
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.81
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
774937,Belfry Road - Droitwich,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.73
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.92
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.01
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.9
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.96
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.84
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.22
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
774937,Belfry Road - Droitwich,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.28
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.49
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.7
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.3
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.48
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
774937,Belfry Road - Droitwich,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.63
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.56
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.67
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,19.0
