Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.35
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.81
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.43
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
774937,Belfry Road - Droitwich,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.98
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.33
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.45
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.38
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.13
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
774937,Belfry Road - Droitwich,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.19
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.47
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.6
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.94
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.99
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.49
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
774937,Belfry Road - Droitwich,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.87
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.86
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.95
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.69
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.7
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.73
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.21
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.01
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.61
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.66
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.72
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.71
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.62
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.81
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
774937,Belfry Road - Droitwich,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.6
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.62
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.77
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
774937,Belfry Road - Droitwich,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.32
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
774937,Belfry Road - Droitwich,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
774937,Belfry Road - Droitwich,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
