Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
