Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
