Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
774937,Belfry Road - Droitwich,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.22
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.6
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
