Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.62
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
774937,Belfry Road - Droitwich,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
774937,Belfry Road - Droitwich,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.94
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
774937,Belfry Road - Droitwich,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.33
