Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
