Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
774937,Belfry Road - Droitwich,2023-02-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
