Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.59
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.4
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
774937,Belfry Road - Droitwich,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.17
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.75
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.51
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.94
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.92
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
