Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.94
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.7
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
774937,Belfry Road - Droitwich,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.15
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.16
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
774937,Belfry Road - Droitwich,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.82
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
774937,Belfry Road - Droitwich,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.82
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.08
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
774937,Belfry Road - Droitwich,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.53
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.59
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.4
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.12
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.3
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.55
