Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.12
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.6
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
774937,Belfry Road - Droitwich,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.25
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
774937,Belfry Road - Droitwich,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.23
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.48
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.21
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.52
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.22
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
774937,Belfry Road - Droitwich,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.03
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.61
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.98
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.54
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
774937,Belfry Road - Droitwich,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.54
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.46
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.3
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.3
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.55
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
774937,Belfry Road - Droitwich,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.42
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.56
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.98
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.74
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
774937,Belfry Road - Droitwich,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.71
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.74
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.16
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.38
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.69
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
774937,Belfry Road - Droitwich,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.01
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.5
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.6
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.17
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.94
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.8
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
774937,Belfry Road - Droitwich,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.93
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.78
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.79
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.3
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.35
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.42
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
774937,Belfry Road - Droitwich,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.3
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.02
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
