Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.93
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.66
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
774937,Belfry Road - Droitwich,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.45
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.04
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.4
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.54
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
774937,Belfry Road - Droitwich,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.92
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.41
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.51
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
774937,Belfry Road - Droitwich,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.49
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.45
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.66
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.17
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
774937,Belfry Road - Droitwich,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.49
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.65
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.14
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.63
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
774937,Belfry Road - Droitwich,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
774937,Belfry Road - Droitwich,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
