Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.93
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.22
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.38
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.73
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.69
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
774937,Belfry Road - Droitwich,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
774937,Belfry Road - Droitwich,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
