Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.56
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
774937,Belfry Road - Droitwich,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
