Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.21
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
774937,Belfry Road - Droitwich,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.74
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.51
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.24
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
774937,Belfry Road - Droitwich,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
774937,Belfry Road - Droitwich,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
774937,Belfry Road - Droitwich,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
774937,Belfry Road - Droitwich,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
