Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.91
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
774937,Belfry Road - Droitwich,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
774937,Belfry Road - Droitwich,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
774937,Belfry Road - Droitwich,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
