Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
