Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
