Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.06
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
774937,Belfry Road - Droitwich,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
774937,Belfry Road - Droitwich,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.68
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
