Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.4
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
774937,Belfry Road - Droitwich,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
774937,Belfry Road - Droitwich,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.58
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
774937,Belfry Road - Droitwich,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.31
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.27
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.04
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.52
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.37
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.11
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.59
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.55
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.76
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.7
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.06
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.3
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
774937,Belfry Road - Droitwich,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.13
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.59
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
774937,Belfry Road - Droitwich,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.56
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.06
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.47
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.82
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
774937,Belfry Road - Droitwich,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
