Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.64
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.68
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.97
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.19
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
774937,Belfry Road - Droitwich,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.89
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.2
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.84
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.18
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
774937,Belfry Road - Droitwich,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.18
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.1
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.11
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.6
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.28
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
774937,Belfry Road - Droitwich,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.87
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.55
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.2
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.51
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.6
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.89
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
774937,Belfry Road - Droitwich,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.05
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.8
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.88
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.2
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.01
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
774937,Belfry Road - Droitwich,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.99
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.83
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.99
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.24
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.4
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
774937,Belfry Road - Droitwich,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.7
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.09
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.73
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
774937,Belfry Road - Droitwich,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.83
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.75
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.09
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.79
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
774937,Belfry Road - Droitwich,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.67
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.51
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
774937,Belfry Road - Droitwich,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.96
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.27
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.28
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
774937,Belfry Road - Droitwich,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.61
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
