Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.14
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.17
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.07
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
774937,Belfry Road - Droitwich,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.08
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.13
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
774937,Belfry Road - Droitwich,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.3
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
774937,Belfry Road - Droitwich,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.48
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.41
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
774937,Belfry Road - Droitwich,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
774937,Belfry Road - Droitwich,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.99
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.06
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.21
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.72
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.4
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.57
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.43
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
774937,Belfry Road - Droitwich,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.07
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
