Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.14
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.56
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.46
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.49
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.49
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
