Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.57
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
774937,Belfry Road - Droitwich,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.3
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.77
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
774937,Belfry Road - Droitwich,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.74
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.28
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.72
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
774937,Belfry Road - Droitwich,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.05
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
774937,Belfry Road - Droitwich,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.97
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
774937,Belfry Road - Droitwich,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
774937,Belfry Road - Droitwich,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.69
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.52
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
774937,Belfry Road - Droitwich,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.63
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.67
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
774937,Belfry Road - Droitwich,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.34
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.6
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.34
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
774937,Belfry Road - Droitwich,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.04
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.45
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
