Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
774937,Belfry Road - Droitwich,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.41
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.36
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
774937,Belfry Road - Droitwich,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
774937,Belfry Road - Droitwich,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
774937,Belfry Road - Droitwich,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.55
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.09
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.73
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.74
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
774937,Belfry Road - Droitwich,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.09
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.45
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
774937,Belfry Road - Droitwich,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
