Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
774937,Belfry Road - Droitwich,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.57
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.58
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
774937,Belfry Road - Droitwich,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.1
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.26
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
774937,Belfry Road - Droitwich,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.02
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
