Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.74
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
774937,Belfry Road - Droitwich,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
774937,Belfry Road - Droitwich,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,12.7
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.45
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,12.6
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.86
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
