Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,14.1
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
