Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
774937,Belfry Road - Droitwich,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
774937,Belfry Road - Droitwich,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
