Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
