Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.32
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
774937,Belfry Road - Droitwich,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.79
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.23
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.02
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.09
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.16
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
774937,Belfry Road - Droitwich,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.46
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
774937,Belfry Road - Droitwich,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.78
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.94
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.03
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.33
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
774937,Belfry Road - Droitwich,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.98
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.12
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.86
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
