Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.85
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.73
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.43
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
774937,Belfry Road - Droitwich,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.84
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.84
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.8
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.2
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.9
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
774937,Belfry Road - Droitwich,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.06
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.74
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.59
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.72
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.29
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
774937,Belfry Road - Droitwich,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.01
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.51
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.33
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
774937,Belfry Road - Droitwich,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.95
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.26
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.66
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
774937,Belfry Road - Droitwich,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.61
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.59
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.57
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.02
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
774937,Belfry Road - Droitwich,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.02
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.42
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.65
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.55
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
774937,Belfry Road - Droitwich,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.88
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.78
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.97
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.67
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.29
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.21
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
774937,Belfry Road - Droitwich,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.91
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.85
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.8
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.22
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.16
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
774937,Belfry Road - Droitwich,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.33
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.1
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.65
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.3
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
