Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.6
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.33
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.36
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
774937,Belfry Road - Droitwich,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.02
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.6
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.07
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.0
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.7
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.75
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.47
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.39
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
774937,Belfry Road - Droitwich,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.88
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.17
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.14
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,87.07
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.93
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.57
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
774937,Belfry Road - Droitwich,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.09
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.9
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.54
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.8
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.51
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.79
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.5
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
774937,Belfry Road - Droitwich,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.14
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.51
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.19
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.27
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.09
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.23
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.81
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
774937,Belfry Road - Droitwich,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.21
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.34
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.36
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.77
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.87
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
774937,Belfry Road - Droitwich,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.06
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.33
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.73
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
774937,Belfry Road - Droitwich,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.76
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.2
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.54
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.0
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.09
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.68
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.98
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
774937,Belfry Road - Droitwich,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.73
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.96
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.06
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.45
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.93
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.96
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
774937,Belfry Road - Droitwich,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.91
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.9
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.75
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
774937,Belfry Road - Droitwich,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.96
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.75
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.7
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
774937,Belfry Road - Droitwich,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
