Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.5
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.02
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
774937,Belfry Road - Droitwich,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.64
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
774937,Belfry Road - Droitwich,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.51
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.43
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
774937,Belfry Road - Droitwich,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.62
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
774937,Belfry Road - Droitwich,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.94
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.13
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
774937,Belfry Road - Droitwich,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.62
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.19
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.3
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.82
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
774937,Belfry Road - Droitwich,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.16
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
