Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.01
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
774937,Belfry Road - Droitwich,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
774937,Belfry Road - Droitwich,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.67
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.76
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
774937,Belfry Road - Droitwich,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
774937,Belfry Road - Droitwich,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.43
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
774937,Belfry Road - Droitwich,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.84
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
774937,Belfry Road - Droitwich,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.15
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
774937,Belfry Road - Droitwich,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.42
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.96
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
774937,Belfry Road - Droitwich,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.9
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.92
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
774937,Belfry Road - Droitwich,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.26
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
774937,Belfry Road - Droitwich,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
