Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
774937,Belfry Road - Droitwich,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
774937,Belfry Road - Droitwich,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.68
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,13.2
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.95
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
774937,Belfry Road - Droitwich,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
774937,Belfry Road - Droitwich,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
774937,Belfry Road - Droitwich,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
774937,Belfry Road - Droitwich,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
