Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.25
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
774937,Belfry Road - Droitwich,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
774937,Belfry Road - Droitwich,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
774937,Belfry Road - Droitwich,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,12.8
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,12.9
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,13.0
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
774937,Belfry Road - Droitwich,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,13.1
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,13.3
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
