Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,13.4
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,13.5
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,13.6
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,13.7
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,13.8
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,13.9
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
