Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
